Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.43
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.06
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.27
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.99
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.53
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.14
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.83
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.69
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.41
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.38
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.51
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.99
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.69
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.01
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.13
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.64
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.51
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.5
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.11
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.11
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.35
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.97
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.79
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.07
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.84
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.12
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
