Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.99
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.83
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.99
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.64
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.64
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.22
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.37
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.27
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.22
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.63
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.77
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.84
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.8
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.95
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.92
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.84
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.71
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.5
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.54
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.88
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.01
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.46
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.34
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.65
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.36
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.73
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.22
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.8
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.33
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.57
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.44
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.02
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.22
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.76
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.43
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.5
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
