Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.89
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.33
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.6
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.55
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.15
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.56
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.07
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.8
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.96
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.9
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.57
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
113532,Bradley Stoke Way Nth,2024-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.29
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.35
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.6
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.35
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.6
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.95
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.55
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.57
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.92
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.6
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.21
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.34
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.86
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.87
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.1
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.31
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.11
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.35
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.34
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.24
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.27
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.43
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.86
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.13
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.34
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.65
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.34
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.65
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.26
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
