Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.45
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.55
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.4
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.05
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.36
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.87
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.7
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.7
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.39
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.26
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.41
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.5
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.7
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.77
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.46
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.2
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.64
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.25
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.4
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.85
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.07
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.07
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.04
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.63
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.98
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.14
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.62
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.49
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.7
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.23
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.27
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.07
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.89
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.81
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113532,Bradley Stoke Way Nth,2024-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.51
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.56
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.5
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.24
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.59
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
113532,Bradley Stoke Way Nth,2024-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.92
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.78
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.49
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.4
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
