Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.07
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.23
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.94
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.19
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.31
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.27
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.74
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.78
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.92
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.92
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.31
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.39
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.78
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.27
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.72
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.26
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.66
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.56
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.97
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.94
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.09
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.38
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.38
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.25
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.67
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.01
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113532,Bradley Stoke Way Nth,2024-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.02
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.99
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.68
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.85
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.61
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.15
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.97
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.0
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
113532,Bradley Stoke Way Nth,2024-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.04
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.4
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.19
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.02
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.32
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.3
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
