Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.03
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.61
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.68
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.88
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.1
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.4
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.52
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.34
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.7
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.64
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.55
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.06
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.47
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.07
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.28
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.04
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.66
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.24
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.88
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.03
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.28
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.56
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.82
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.46
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.41
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.95
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.7
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.92
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.74
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.77
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.02
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.75
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.56
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.8
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.19
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
