Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.25
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.94
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.28
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.27
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.07
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.3
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.05
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.65
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.15
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.66
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.14
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.01
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.42
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113532,Bradley Stoke Way Nth,2024-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.35
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.76
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.26
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.73
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113532,Bradley Stoke Way Nth,2024-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.91
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.97
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.9
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.54
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.61
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.89
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.18
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.18
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.47
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.61
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.94
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.23
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.73
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.44
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113532,Bradley Stoke Way Nth,2024-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
