Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.72
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.96
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.12
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.46
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.09
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.45
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.37
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.1
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.37
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.16
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113532,Bradley Stoke Way Nth,2024-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.53
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.36
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.01
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.73
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.39
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113532,Bradley Stoke Way Nth,2024-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.55
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.81
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.65
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.37
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.53
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.57
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.2
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.37
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.49
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.91
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.7
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.07
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.92
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.15
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.7
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.22
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.67
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.52
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.43
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.16
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.71
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
