Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.58
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.26
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.89
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.67
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.52
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.25
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.78
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.75
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.88
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.97
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.95
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.51
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
113532,Bradley Stoke Way Nth,2024-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.13
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.63
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.36
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.19
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.83
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.95
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.24
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.78
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.79
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.56
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.38
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.01
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.38
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.19
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.21
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.89
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.42
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.98
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
