Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.55
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.6
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.36
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113532,Bradley Stoke Way Nth,2024-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.96
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.37
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.31
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.26
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.85
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.45
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.46
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.74
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.7
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.12
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.12
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.22
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,transformer,,Temperature,C,11.6
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.41
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.71
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.51
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.47
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.37
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.81
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.33
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.7
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.28
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.6
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.68
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.93
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.71
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.23
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.59
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.93
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
113532,Bradley Stoke Way Nth,2024-02-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
