Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.46
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.58
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.19
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.22
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.27
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.65
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.82
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.81
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113532,Bradley Stoke Way Nth,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.78
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.97
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.35
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.98
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.25
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.39
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.93
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.8
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.52
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.37
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.89
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.57
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.08
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.34
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.16
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.35
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.09
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.53
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.41
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,17.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
113532,Bradley Stoke Way Nth,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.19
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.38
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.55
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.22
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,17.2
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.81
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.72
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.55
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.89
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,17.2
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113532,Bradley Stoke Way Nth,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.12
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.16
