Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.58
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.08
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.27
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,17.1
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.46
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.08
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.78
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.73
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.94
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,17.1
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.46
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.68
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.82
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.64
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,17.1
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.99
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,55.7
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.6
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.77
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.91
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.74
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.67
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.4
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,17.1
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.77
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113532,Bradley Stoke Way Nth,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.19
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.54
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.82
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.51
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.69
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.3
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.63
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.54
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.58
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.5
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.35
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.22
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.42
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.3
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,transformer,,Temperature,C,16.9
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.72
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.54
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.76
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.14
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.63
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.24
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
113532,Bradley Stoke Way Nth,2024-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.91
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.02
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-17.84
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.76
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.4
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,61.1
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.77
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.64
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.25
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-17.38
