Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.68
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113532,Bradley Stoke Way Nth,2024-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.48
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-26.91
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.93
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.13
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.48
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.62
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.26
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.6
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.99
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
113532,Bradley Stoke Way Nth,2024-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.11
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.24
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.66
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-19.22
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.91
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.6
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.2
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.36
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.75
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.48
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.82
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.2
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.66
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.66
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.22
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-16.21
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.57
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.52
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.03
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.16
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.24
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.17
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.97
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.46
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.94
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.43
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.62
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.63
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.92
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113532,Bradley Stoke Way Nth,2024-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.85
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.07
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.31
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.75
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.02
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.37
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.03
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.78
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.78
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.68
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.51
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.67
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.17
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.8
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
