Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.9
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113532,Bradley Stoke Way Nth,2024-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.24
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.47
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.59
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.5
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.01
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.84
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.34
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.9
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.27
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.96
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.47
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.14
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.2
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.6
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.31
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113532,Bradley Stoke Way Nth,2024-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.58
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.32
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.5
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.98
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113532,Bradley Stoke Way Nth,2024-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.25
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.22
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.06
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.4
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
113532,Bradley Stoke Way Nth,2024-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.23
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.67
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.45
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.76
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.08
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.94
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.69
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.16
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.61
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.25
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.55
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.92
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
