Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.06
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.61
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.57
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.03
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.85
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.26
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.58
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.91
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.75
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.01
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.97
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.85
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.87
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.02
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.62
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.86
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.82
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.11
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.22
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.59
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.95
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.17
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.42
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.68
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
