Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
113532,Bradley Stoke Way Nth,2024-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.22
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.39
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113532,Bradley Stoke Way Nth,2024-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.34
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.68
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
113532,Bradley Stoke Way Nth,2024-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.89
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.78
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.09
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
113532,Bradley Stoke Way Nth,2024-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.63
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.82
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.01
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.46
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113532,Bradley Stoke Way Nth,2024-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.27
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.21
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.56
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.81
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.57
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.83
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
113532,Bradley Stoke Way Nth,2024-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.55
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.74
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.77
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.7
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.49
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.79
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,transformer,,Temperature,C,15.6
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.29
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.41
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.63
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.78
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
