Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.17
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.18
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.73
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.21
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.74
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.97
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.93
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.32
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.42
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.6
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.26
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.84
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.08
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.38
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.64
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.01
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.0
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.39
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.32
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.72
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.12
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,transformer,,Temperature,C,15.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.0
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.12
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.14
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.79
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.68
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.19
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.23
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.85
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.15
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
