Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.08
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.96
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.49
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.61
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.22
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.25
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.9
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.81
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.89
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,72.4
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.27
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.1
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.12
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.95
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.78
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.8
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113532,Bradley Stoke Way Nth,2024-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.16
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.25
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.98
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,58.1
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,transformer,,Temperature,C,14.6
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.66
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.39
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.2
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.76
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.26
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,60.9
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.87
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.12
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.82
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.01
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.69
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,54.1
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.86
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.99
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.29
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.57
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.73
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.33
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.2
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.66
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.88
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.38
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
