Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.37
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.62
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.7
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.47
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.66
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.74
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.3
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.5
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.14
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.95
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.88
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.11
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.9
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.44
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.19
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.53
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.79
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.77
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.58
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.6
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.03
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.39
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.17
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.29
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.8
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.72
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.79
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.05
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.58
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.74
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.16
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.63
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.09
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
