Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.07
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.31
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.83
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.71
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.96
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.15
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.02
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.59
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.93
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.96
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.77
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.44
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.78
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.28
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.91
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.11
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.57
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.32
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.77
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.5
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.77
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.57
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.54
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.87
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.15
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.17
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.63
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.93
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
