Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.88
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.76
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.58
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.88
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.01
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.69
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.08
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.75
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.92
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.08
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.46
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.79
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.78
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.32
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.22
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.27
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.56
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.07
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.44
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
