Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.32
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.54
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.85
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.77
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.32
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.01
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.36
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.73
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.08
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.26
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.92
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.63
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.97
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.68
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
