Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.13
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.2
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.73
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.04
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,transformer,,Temperature,C,15.0
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.34
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.16
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.56
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.96
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.73
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.09
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.35
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.08
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.26
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.34
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.52
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.09
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.69
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.49
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.86
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.72
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.59
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
