Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.35
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.86
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.3
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.95
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,transformer,,Temperature,C,15.6
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.46
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.74
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.64
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.1
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.42
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.92
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.31
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.48
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.35
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.96
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
