Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.94
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.95
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.05
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.74
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.01
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.35
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.14
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.97
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.79
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.03
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.62
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.74
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.55
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.12
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.86
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.4
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.88
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.81
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.32
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.57
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.52
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.53
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.53
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.9
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.17
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.09
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113532,Bradley Stoke Way Nth,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
