Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.17
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.9
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.71
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
113532,Bradley Stoke Way Nth,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.84
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.85
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.15
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.98
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.06
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.43
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.75
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.02
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.77
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.74
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.95
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.28
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.25
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
113532,Bradley Stoke Way Nth,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.41
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.87
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.16
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113532,Bradley Stoke Way Nth,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.89
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.31
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.68
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.48
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.21
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.83
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.06
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.76
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.42
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.25
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.73
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.7
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.09
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
