Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.54
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.31
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.82
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.9
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.81
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113532,Bradley Stoke Way Nth,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.52
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.75
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.53
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.89
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113532,Bradley Stoke Way Nth,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.27
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.72
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.07
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.43
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.63
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.21
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.08
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.34
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.61
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.28
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.65
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.54
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.79
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.54
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.04
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.9
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.55
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.91
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.5
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
113532,Bradley Stoke Way Nth,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.5
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.74
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.31
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.13
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.23
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,55.7
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.04
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
