Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.31
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.42
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.76
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.97
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.64
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
113532,Bradley Stoke Way Nth,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.7
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.25
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.53
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.29
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
113532,Bradley Stoke Way Nth,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.39
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.94
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
113532,Bradley Stoke Way Nth,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.76
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.87
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.81
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.35
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.68
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.71
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.8
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.75
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.2
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.2
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.73
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.43
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.29
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.61
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.9
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.81
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.93
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.17
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.22
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.43
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,18.0
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.56
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.19
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.49
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.66
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.17
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.4
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,17.9
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.62
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.96
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.1
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.41
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.99
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,17.8
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.6
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.35
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
113532,Bradley Stoke Way Nth,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
