Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.55
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.44
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-19.28
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.1
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.3
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,17.7
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.78
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113532,Bradley Stoke Way Nth,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.78
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.59
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.1
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.81
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.76
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,17.6
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.52
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.01
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.49
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113532,Bradley Stoke Way Nth,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.67
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.86
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.78
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-17.24
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.43
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.78
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,17.5
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.92
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113532,Bradley Stoke Way Nth,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-27.96
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.41
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-17.81
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.61
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.05
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.4
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,17.4
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.76
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113532,Bradley Stoke Way Nth,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.99
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-28.19
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.94
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-18.21
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.49
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,17.3
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.93
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113532,Bradley Stoke Way Nth,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-30.6
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.1
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.76
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-19.19
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.56
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.69
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.7
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,17.2
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
113532,Bradley Stoke Way Nth,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.15
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-29.14
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.69
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.38
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-19.11
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.61
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,17.1
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
113532,Bradley Stoke Way Nth,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.92
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.03
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-17.96
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.62
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.3
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.53
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113532,Bradley Stoke Way Nth,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.52
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.05
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.56
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.86
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.67
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.91
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.08
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113532,Bradley Stoke Way Nth,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
