Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.68
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.85
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.29
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.79
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
113532,Bradley Stoke Way Nth,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.64
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.06
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.13
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.31
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.6
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,17.0
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113532,Bradley Stoke Way Nth,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.06
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.94
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.23
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.04
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.87
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,16.9
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.61
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.44
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.99
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.39
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.43
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.0
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.19
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.89
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.73
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.03
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.11
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.83
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,16.8
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.67
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.44
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.2
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.44
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.57
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.63
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,16.7
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.88
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.41
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.16
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.86
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.56
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
