Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.92
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.63
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.99
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.42
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.6
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.33
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.79
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.5
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.42
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.96
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
113532,Bradley Stoke Way Nth,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.35
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.63
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.69
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113532,Bradley Stoke Way Nth,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.22
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.98
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.72
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.51
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.71
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.23
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.71
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.7
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.2
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.24
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.98
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.16
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.44
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.89
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.54
