Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.86
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.42
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.81
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.76
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.25
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.13
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.34
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.42
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.01
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.76
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.37
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.18
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.13
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.96
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.9
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.62
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.04
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.99
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.01
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.24
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.55
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.37
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.74
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.2
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.5
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.15
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.22
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
113532,Bradley Stoke Way Nth,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.62
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.01
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.85
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.33
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.47
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
