Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.27
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.72
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,15.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.99
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.53
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.16
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.37
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.03
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.81
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.22
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.99
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.1
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.87
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.57
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.3
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.12
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.69
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.7
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113532,Bradley Stoke Way Nth,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.73
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.66
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.13
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.84
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.81
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.48
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.58
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.92
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.8
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.39
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.94
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.68
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.59
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.27
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
