Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.94
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.01
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.55
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.08
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.02
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.74
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.57
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.67
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.17
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.79
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,15.0
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.18
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.5
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.61
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.72
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.61
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.8
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.57
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.34
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.56
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.97
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.66
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113532,Bradley Stoke Way Nth,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.53
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.17
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.34
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.81
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,14.8
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.76
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.23
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.5
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,14.6
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.71
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.16
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.01
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.66
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.28
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.24
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
