Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.99
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.84
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.3
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.42
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.61
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.99
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.68
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.08
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.2
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.06
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.43
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.66
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.44
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.98
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.73
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.85
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.28
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.25
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.36
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.7
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.97
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.7
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.76
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.59
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.53
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.16
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.32
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.83
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.16
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.32
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.85
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.2
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.1
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
