Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.18
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.49
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.98
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.64
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
113532,Bradley Stoke Way Nth,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.29
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.13
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.6
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113532,Bradley Stoke Way Nth,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.98
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.66
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.31
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.97
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.84
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,67.6
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.81
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.93
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.42
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.9
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.94
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113532,Bradley Stoke Way Nth,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.79
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.15
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.79
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.53
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.84
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.06
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.85
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
