Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
113532,Bradley Stoke Way Nth,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.61
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.29
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.1
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.29
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.07
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.42
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.67
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113532,Bradley Stoke Way Nth,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.48
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.63
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.41
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113532,Bradley Stoke Way Nth,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.23
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.64
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.47
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.08
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.76
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.91
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.31
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,14.5
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.78
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.79
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,14.6
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
