Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.36
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.53
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.29
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,14.7
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.49
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.26
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.91
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.08
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.11
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.59
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,14.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.8
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.29
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,15.0
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.9
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.21
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,15.1
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.02
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.89
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113532,Bradley Stoke Way Nth,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.79
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,82.3
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.99
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,15.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
113532,Bradley Stoke Way Nth,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.44
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,76.6
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.73
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.25
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,15.3
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.26
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.05
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.59
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
