Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.08
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.37
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.96
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,15.4
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113532,Bradley Stoke Way Nth,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.9
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.27
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,15.5
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
113532,Bradley Stoke Way Nth,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,15.6
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.39
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.07
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.35
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.96
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,15.7
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113532,Bradley Stoke Way Nth,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.27
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.65
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,15.8
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.55
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.72
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.36
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.62
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,15.9
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
