Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.57
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.55
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.64
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,16.0
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
113532,Bradley Stoke Way Nth,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.82
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.77
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.95
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,16.1
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.04
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.82
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.58
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.07
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,16.2
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.14
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.14
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,16.3
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.42
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.92
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.84
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.07
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113532,Bradley Stoke Way Nth,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.55
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.86
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.34
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,16.4
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113532,Bradley Stoke Way Nth,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,61.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.91
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.21
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.52
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
