Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.08
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.76
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.97
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,16.5
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.88
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,16.6
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
113532,Bradley Stoke Way Nth,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.56
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.61
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.74
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.58
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.28
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.49
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.35
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,60.9
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.47
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.76
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.34
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.25
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.92
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.78
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.79
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.12
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.46
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.53
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.99
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.62
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.93
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.47
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
113532,Bradley Stoke Way Nth,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
