Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.63
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.22
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.88
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.39
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.25
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.81
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.59
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.55
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.8
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.46
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.19
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.71
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.84
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.06
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.21
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.09
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.98
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.18
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.52
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.84
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.96
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.88
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,20.8
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.61
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.77
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.42
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,20.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.49
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.95
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.89
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.39
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.61
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,20.8
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
