Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.05
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.29
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.23
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.24
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.44
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.97
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,20.8
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.68
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.76
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.87
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.26
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.93
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.26
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,20.8
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.18
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113532,Bradley Stoke Way Nth,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.82
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.07
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.88
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.73
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.35
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.85
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.19
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-25.24
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.81
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.28
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.25
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.77
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,20.7
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
113532,Bradley Stoke Way Nth,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.27
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.36
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.76
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.46
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.26
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113532,Bradley Stoke Way Nth,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.72
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.07
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.38
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.97
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,20.6
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.03
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.06
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.81
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.51
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.42
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
113532,Bradley Stoke Way Nth,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.86
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.45
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.28
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.06
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,20.5
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113532,Bradley Stoke Way Nth,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
