Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.11
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.03
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.75
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-15.49
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.38
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.27
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,20.4
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.36
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.15
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.53
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.54
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.28
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.51
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,20.4
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.88
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113532,Bradley Stoke Way Nth,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.55
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.15
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-14.56
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.49
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.93
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,20.3
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.19
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113532,Bradley Stoke Way Nth,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.89
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.51
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.58
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.55
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.8
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,20.2
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.32
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.91
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.49
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.06
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.82
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.2
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,20.2
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.43
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.27
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.05
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.5
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.36
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.83
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113532,Bradley Stoke Way Nth,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.79
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.59
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.68
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.44
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.65
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,20.1
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.71
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
113532,Bradley Stoke Way Nth,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.67
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.73
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.58
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.03
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.45
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.68
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.78
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.85
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,61.4
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.41
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
113532,Bradley Stoke Way Nth,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
