Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.0
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.13
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.19
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.33
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.75
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.68
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
113532,Bradley Stoke Way Nth,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.0
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.84
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-16.18
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.32
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.58
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.46
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.28
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.32
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.7
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.45
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.09
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.7
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.42
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.29
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-13.35
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.26
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.79
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.86
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.64
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.71
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.54
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
113532,Bradley Stoke Way Nth,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.08
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.16
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.01
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.29
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.28
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.44
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.69
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
113532,Bradley Stoke Way Nth,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.38
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.23
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.87
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.09
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.66
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
113532,Bradley Stoke Way Nth,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.43
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.85
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.48
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.89
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.07
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.85
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.57
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.94
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.66
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.37
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.14
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
