Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.81
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.26
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.29
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.25
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.94
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.12
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.92
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.66
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.72
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,19.3
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.12
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.72
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.9
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.7
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,19.3
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.44
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.96
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.59
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.33
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,19.3
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.89
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.37
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.4
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.91
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.66
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.8
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,19.2
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.82
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.4
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.47
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,19.2
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.87
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.8
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.4
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.32
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,19.2
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.33
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.76
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.01
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.4
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,19.1
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
