Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.75
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.4
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.79
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.55
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,19.1
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.74
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.32
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.11
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.4
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.88
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.68
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.16
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.41
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.19
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.04
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.58
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.61
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.34
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.06
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.89
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.56
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.82
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.05
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.4
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.0
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.65
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.85
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.15
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.32
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.33
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.5
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.32
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.93
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.53
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,48.2
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
