Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.28
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.63
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113532,Bradley Stoke Way Nth,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.02
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.45
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.52
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.87
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.39
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.58
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.2
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.75
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.64
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.94
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.73
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.95
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.35
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.79
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.24
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.72
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.56
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.17
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
113532,Bradley Stoke Way Nth,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.09
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.44
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.52
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
113532,Bradley Stoke Way Nth,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.93
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.26
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.98
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.84
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.01
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.39
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.79
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.07
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.53
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-23.12
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.64
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.03
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.9
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.96
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.22
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
