Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.49
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.29
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.55
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.43
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.95
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.8
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.26
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.74
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.36
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.1
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.66
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-15.02
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.82
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.09
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.39
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.56
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.76
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.22
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.88
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.42
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.18
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.11
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.15
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
113532,Bradley Stoke Way Nth,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.68
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.93
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.93
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.1
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.29
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.77
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.39
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.72
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.91
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.25
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.02
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.25
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.9
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
