Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.67
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.53
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.98
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.48
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.9
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.83
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.85
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.47
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.63
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.94
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.84
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.84
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-15.88
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.89
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.49
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.21
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.78
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.98
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.21
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.68
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.74
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.41
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.36
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.34
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.73
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.66
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.39
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.6
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.16
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.74
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.16
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.12
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.13
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.24
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.01
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.47
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.16
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.4
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.52
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.02
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.04
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
113532,Bradley Stoke Way Nth,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.96
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.17
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.62
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.37
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
