Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.57
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.82
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.68
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.24
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.49
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.77
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
113532,Bradley Stoke Way Nth,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.05
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.28
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.75
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.0
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.97
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.83
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.36
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.75
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.52
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.14
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.51
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.95
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.74
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.67
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.14
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.58
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.06
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.18
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.36
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.49
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.28
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.45
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.99
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
113532,Bradley Stoke Way Nth,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.48
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.07
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.1
