Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.3
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.24
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.14
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.42
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.91
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.43
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.65
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.1
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.03
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.46
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
113532,Bradley Stoke Way Nth,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.86
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.5
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.1
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.57
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.5
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.21
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.05
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.18
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.82
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.53
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.21
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,18.1
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113532,Bradley Stoke Way Nth,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.5
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.16
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.94
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.34
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.14
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113532,Bradley Stoke Way Nth,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.83
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.15
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.08
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.74
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.25
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.0
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.82
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.56
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.15
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.9
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
