Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.74
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.75
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.75
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,18.2
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.65
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.51
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.98
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.68
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.14
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.75
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.79
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.53
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.43
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.21
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.06
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.82
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
113532,Bradley Stoke Way Nth,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.29
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.61
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.12
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.95
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.23
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.91
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.69
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
113532,Bradley Stoke Way Nth,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.17
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.37
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.8
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.35
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.34
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.65
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.79
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.79
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.59
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
