Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.85
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.43
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.57
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.66
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.24
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
113532,Bradley Stoke Way Nth,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.93
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.54
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.61
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.67
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
113532,Bradley Stoke Way Nth,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.63
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.98
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.51
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.0
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.15
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.64
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,70.7
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.13
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.07
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.67
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.18
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113532,Bradley Stoke Way Nth,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.9
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.62
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.62
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.87
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.61
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.83
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.82
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.17
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.55
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.17
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.06
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.95
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.04
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
113532,Bradley Stoke Way Nth,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.73
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.16
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.27
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.27
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.0
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.98
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
