Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.09
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.94
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.0
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.82
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.52
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.68
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.26
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
113532,Bradley Stoke Way Nth,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.75
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.51
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.23
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.36
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.93
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.98
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.86
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.25
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.28
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.39
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.77
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.19
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.43
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.42
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
113532,Bradley Stoke Way Nth,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.98
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,74.3
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.16
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.68
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.69
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.76
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.83
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,76.0
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.9
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.18
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.48
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.23
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,73.2
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.19
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.82
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.15
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.91
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
