Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.28
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.27
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.79
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.87
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.6
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113532,Bradley Stoke Way Nth,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.11
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.19
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
113532,Bradley Stoke Way Nth,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.26
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.19
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.21
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.72
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.18
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
113532,Bradley Stoke Way Nth,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.51
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.75
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.9
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,53.2
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.51
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.11
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.31
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.54
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.4
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.46
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.89
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.42
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.65
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.74
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,92.8
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.92
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.78
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.56
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
113532,Bradley Stoke Way Nth,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,67.2
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.0
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.35
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.31
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
113532,Bradley Stoke Way Nth,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.26
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.47
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.94
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.65
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
