Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.93
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.62
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.7
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.02
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.91
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.12
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.88
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.33
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.23
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,18.3
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.86
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.74
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.01
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,18.4
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
113532,Bradley Stoke Way Nth,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.26
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.45
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.18
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.51
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.46
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.47
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.87
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.24
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,18.5
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
113532,Bradley Stoke Way Nth,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.95
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.45
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,18.6
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.71
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.31
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.79
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,18.7
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113532,Bradley Stoke Way Nth,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.65
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.39
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.94
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113532,Bradley Stoke Way Nth,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.19
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.97
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.09
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,18.8
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
