Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.99
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.85
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.93
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.69
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,53.8
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,18.9
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
113532,Bradley Stoke Way Nth,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.32
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,62.3
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.03
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.31
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.12
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.4
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.99
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.64
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.39
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,19.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
113532,Bradley Stoke Way Nth,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.34
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.34
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.59
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,19.1
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.86
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.63
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.13
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.04
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.07
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,19.2
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113532,Bradley Stoke Way Nth,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.14
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.93
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.85
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.37
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.69
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,19.2
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113532,Bradley Stoke Way Nth,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.09
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.1
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.61
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.48
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,19.3
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.28
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113532,Bradley Stoke Way Nth,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.84
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.1
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.92
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.05
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.74
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.84
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.57
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.16
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.38
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
