Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113532,Bradley Stoke Way Nth,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.77
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.53
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.6
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.69
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.65
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,19.4
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.55
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.61
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113532,Bradley Stoke Way Nth,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.5
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.04
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.38
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.58
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.63
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
113532,Bradley Stoke Way Nth,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.16
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-12.56
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.47
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
113532,Bradley Stoke Way Nth,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.64
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.28
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.1
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.49
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.95
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.61
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.57
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.79
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.57
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.69
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113532,Bradley Stoke Way Nth,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.09
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.89
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.06
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
113532,Bradley Stoke Way Nth,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.18
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.95
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.88
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.2
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.97
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.27
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.73
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
113532,Bradley Stoke Way Nth,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-19.77
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.28
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-13.85
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.47
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.89
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.35
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.86
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.28
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.85
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.2
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,19.5
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
