Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.54
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.01
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.65
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.19
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.12
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.45
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
113532,Bradley Stoke Way Nth,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-20.19
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.03
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.46
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.74
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.81
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.12
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.57
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.51
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.73
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.07
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.48
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.8
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.92
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.72
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.26
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.84
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-15.78
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.2
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.48
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
113532,Bradley Stoke Way Nth,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.5
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.53
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.41
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.29
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.52
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.46
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.9
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.65
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113532,Bradley Stoke Way Nth,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-22.12
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.83
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.95
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.33
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.29
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.22
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.56
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.33
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.45
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.76
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.45
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,57.0
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.54
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.56
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113532,Bradley Stoke Way Nth,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.75
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.82
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.38
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-13.31
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.25
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113532,Bradley Stoke Way Nth,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.53
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,30.9
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-12.36
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-15.53
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,81.3
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.58
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.8
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113532,Bradley Stoke Way Nth,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
