Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-18.27
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,28.57
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.24
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-13.44
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-13.94
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.23
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.55
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.54
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
113532,Bradley Stoke Way Nth,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-21.01
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.06
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.91
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.34
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.52
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.61
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
113532,Bradley Stoke Way Nth,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-24.18
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.68
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.63
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-16.77
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.98
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.06
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.13
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
113532,Bradley Stoke Way Nth,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-17.21
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.54
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.53
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.84
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.34
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.85
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113532,Bradley Stoke Way Nth,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.23
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.49
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.53
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.25
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.73
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113532,Bradley Stoke Way Nth,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.4
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.73
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.62
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.47
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-13.28
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.91
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,19.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113532,Bradley Stoke Way Nth,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.45
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.95
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.74
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.07
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.95
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.96
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.15
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.85
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.22
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.12
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.39
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,19.7
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
113532,Bradley Stoke Way Nth,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.92
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.78
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.38
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.01
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,56.4
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
113532,Bradley Stoke Way Nth,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
