Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.28
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.68
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.84
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.34
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
113532,Bradley Stoke Way Nth,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.53
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.31
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.16
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-11.82
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.76
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,19.8
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.7
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113532,Bradley Stoke Way Nth,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.27
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.36
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.67
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-11.2
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.12
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
113532,Bradley Stoke Way Nth,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.21
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.59
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.36
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-10.11
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.55
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,59.7
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113532,Bradley Stoke Way Nth,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.11
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.62
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.37
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.93
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
113532,Bradley Stoke Way Nth,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.13
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.35
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.73
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.65
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.3
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.96
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.83
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.53
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.82
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.69
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.97
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.66
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.51
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.87
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.46
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.44
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.23
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
113532,Bradley Stoke Way Nth,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
