Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.01
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.92
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.03
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.31
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.12
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.71
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.59
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.41
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.19
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.72
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.47
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.75
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.64
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.54
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.07
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113532,Bradley Stoke Way Nth,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.55
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.95
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.08
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.55
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113532,Bradley Stoke Way Nth,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.93
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.38
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.89
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.23
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113532,Bradley Stoke Way Nth,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.1
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.14
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.45
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.44
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.24
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,20.0
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
113532,Bradley Stoke Way Nth,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.27
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.18
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.93
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.62
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113532,Bradley Stoke Way Nth,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.7
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-7.68
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.19
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.74
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
113532,Bradley Stoke Way Nth,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,63.8
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.23
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.3
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.56
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113532,Bradley Stoke Way Nth,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.3
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
