Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,2.8
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.91
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.41
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.08
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.34
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.0
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-8.56
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.25
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.78
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.8
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
113532,Bradley Stoke Way Nth,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.49
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.47
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.9
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.43
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.8
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.38
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
113532,Bradley Stoke Way Nth,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.0
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.69
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.51
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.31
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.74
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113532,Bradley Stoke Way Nth,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.2
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.78
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-11.34
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.12
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.76
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113532,Bradley Stoke Way Nth,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.11
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-10.3
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.32
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.07
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.04
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.09
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113532,Bradley Stoke Way Nth,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-11.28
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.48
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.64
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.6
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.24
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
113532,Bradley Stoke Way Nth,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.8
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-16.9
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.33
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-12.65
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.55
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,52.1
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113532,Bradley Stoke Way Nth,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.05
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-9.31
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.71
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.28
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.8
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.04
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,19.9
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113532,Bradley Stoke Way Nth,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
113532,Bradley Stoke Way Nth,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
